Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8753
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95758
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93252
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Max),A,78.25
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.94
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09743
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92801
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89322
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.44
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,130.94
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12908
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02541
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02287
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,86.12
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,82.25
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91821
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Max),A,134.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,95.5
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.38
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01884
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91739
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,53.75
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23882
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.1472
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01149
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,64.62
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,126.75
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.38
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,89.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,155.88
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87918
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9274
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94257
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Max),A,117.88
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,79.62
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.62
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06825
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93365
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-126.37
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16747
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03911
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02797
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,64.75
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,110.88
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,92.5
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,139.88
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.858
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92676
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9592
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Max),A,110.5
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.31
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0978
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9169
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.75
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.94
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-178.5
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1743
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01668
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02251
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,75.25
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,134.88
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86764
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9155
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95355
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Min),A,77.5
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Max),A,115.88
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,90.5
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.25
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0837
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87762
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.5
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.19
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16265
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02657
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01332
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
