Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,120.75
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.62
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,29.38
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,100.75
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,136.88
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90832
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94025
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Min),A,69.75
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Max),A,119.5
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,94.62
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.56
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0855
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92786
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.62
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.94
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-159.94
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17412
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03807
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-5e-05
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,124.75
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.75
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,140.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8508
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93658
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96347
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Min),A,77.88
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Max),A,129.62
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,102.25
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.88
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.87
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00429
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92547
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.13
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,110.37
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24938
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.20238
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01576
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,131.75
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.88
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,84.38
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,158.75
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85693
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92703
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96155
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Max),A,127.75
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,99.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.63
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03017
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91714
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26735
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.22844
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00328
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,123.12
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,77.25
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,146.88
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82376
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95337
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Min),A,74.25
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Max),A,133.38
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,95.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,149.5
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.56
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12978
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93555
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,147.88
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17876
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00356
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02461
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,84.62
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,148.62
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,165.62
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90314
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96033
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Max),A,141.5
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,108.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.5
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16045
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88455
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.25
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.06
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.19
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
