Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19033
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01448
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02837
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,157.38
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,172.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9079
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95721
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Min),A,65.75
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Max),A,127.38
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,94.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.62
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.38
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.75
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.19
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16173
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92465
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.19
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-156.87
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,90.44
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18853
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02303
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03685
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.25
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,30.62
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,120.75
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,164.5
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Min),A,73.12
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Max),A,146.38
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,108.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,166.75
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.62
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.37
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17903
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.44
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.94
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.19
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20946
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01335
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03224
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,88.25
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,161.88
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.12
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,68.38
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,183.75
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Min),A,96.88
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Max),A,150.5
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,122.88
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,125.38
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,177.25
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.75
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17006
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.56
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,60.56
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23467
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00716
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0229
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,112.62
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,166.75
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,137.88
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,194.38
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9603
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Min),A,80.75
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Max),A,135.38
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,106.12
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.38
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.88
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.12
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.06
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17287
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95789
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.75
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.37
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20458
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0222
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0211
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,94.88
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,150.75
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,176.88
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93619
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96103
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Min),A,85.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Max),A,128.75
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,101.25
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16625
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94507
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
