Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.81
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.25
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,86.44
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19945
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03197
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02702
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,144.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,121.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,167.88
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92947
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95029
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Max),A,138.88
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,108.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.38
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.56
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1809
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.38
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.12
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.38
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21324
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00887
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02773
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,97.5
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,153.25
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.38
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,60.62
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,121.5
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,178.38
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90686
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95544
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Min),A,72.38
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Max),A,119.5
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,94.38
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16985
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.44
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,154.75
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1855
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05373
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02293
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,133.25
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,156.75
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92834
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96133
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Max),A,171.25
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,131.62
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,193.75
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.25
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.56
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19603
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.31
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.81
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,59.13
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25225
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01271
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01088
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,203.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.38
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,69.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,228.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Min),A,96.88
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Max),A,180.62
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,126.88
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.38
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,207.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.56
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18672
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.19
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.38
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-103.31
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26213
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00926
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02385
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,116.12
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,199.25
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,145.12
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,228.75
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92068
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Min),A,100.88
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Max),A,149.12
