Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,120.62
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.12
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.12
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.38
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18181
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.19
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.56
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-94.06
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23986
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03069
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02766
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,123.5
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,177.25
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.62
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,148.5
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,197.88
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93945
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Min),A,96.88
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Max),A,144.75
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,115.5
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,117.5
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.38
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.25
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17974
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.19
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.44
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.32
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27333
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02849
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03014
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,118.75
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,213.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.75
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,68.38
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,146.12
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,239.38
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92413
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Min),A,103.25
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Max),A,166.88
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,125.5
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,184.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.88
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11159
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.75
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.56
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3416
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00404
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00288
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,143.38
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,214.75
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,169.88
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,176.25
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,238.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Min),A,106.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Max),A,176.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,196.88
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.88
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.81
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20128
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.56
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.06
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29006
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00221
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04121
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,119.25
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,223.75
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.38
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,150.12
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,251.5
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Min),A,113.38
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Max),A,164.38
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,138.88
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,135.62
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,184.88
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.12
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.5
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26635
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.31
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,66.5
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27654
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03807
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0533
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,130.38
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,189.25
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,110.12
