Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,154.25
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,211.5
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Min),A,97.25
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Max),A,156.25
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,125.12
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,132.62
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,182.25
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.75
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.06
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26174
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.87
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.19
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.5
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26104
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10878
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07124
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,181.62
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.12
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,99.25
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,142.12
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,209.12
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95474
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Min),A,100.38
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Max),A,177.62
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,141.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,137.62
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,202.38
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.12
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.06
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25899
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94638
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.81
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,166.56
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25933
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02895
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05916
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,116.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,186.38
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,106.62
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,152.75
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,214.62
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94318
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96384
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Min),A,120.88
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Max),A,172.5
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,139.62
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,137.75
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,189.25
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.88
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22963
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.06
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.56
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-158.37
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2556
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09545
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08397
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,128.25
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,189.12
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.75
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,65.62
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,146.62
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,207.88
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93179
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Max),A,213.38
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,162.88
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,147.12
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,234.38
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.12
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.25
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24013
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84219
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.32
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.75
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32531
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08446
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03694
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,136.5
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,266.38
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,206.75
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,157.5
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,287.62
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95099
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Min),A,153.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Max),A,212.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,175.25
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,184.12
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,249.12
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,207.88
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.06
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31145
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86792
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.44
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.88
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-92.88
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33144
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07628
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06038
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
