Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,172.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,234.25
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,204.5
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,102.38
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,203.62
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,272.25
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94296
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Min),A,109.62
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Max),A,190.75
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,157.75
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,154.88
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,141.38
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,228.62
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.75
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.25
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32625
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86905
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.63
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,36.75
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.19
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32375
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01372
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03706
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,142.38
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,221.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.75
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,158.5
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,177.38
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,260.38
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93957
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Min),A,79.62
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Max),A,161.75
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,117.75
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,150.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,199.75
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.62
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.38
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28551
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89041
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.25
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.87
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,51.69
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30773
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02095
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03011
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,98.62
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,209.62
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,37.25
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,153.88
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,153.38
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,241.75
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,141.62
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,197.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29174
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89358
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.75
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.81
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28478
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02678
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05858
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,99.12
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,185.25
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,147.62
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,222.12
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Min),A,117.25
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Max),A,211.88
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,163.75
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,162.12
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,238.75
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.56
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26711
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92123
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.31
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,123.32
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31746
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04353
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05821
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,140.88
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,232.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,185.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,48.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,38.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,177.62
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,263.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91241
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Min),A,123.75
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Max),A,245.12
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,171.88
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,147.25
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,270.38
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.88
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.87
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27913
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94717
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
