Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.56
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,174.56
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33309
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.14583
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05034
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,135.5
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,265.62
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,190.12
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,163.75
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,294.12
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90762
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Min),A,109.25
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Max),A,210.75
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,163.12
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.75
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,233.62
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.5
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.44
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25951
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93985
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,46.5
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.94
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,128.19
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34054
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0876
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04039
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,126.38
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,251.62
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,189.62
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,152.75
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,276.62
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91388
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Min),A,149.38
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Max),A,211.38
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,176.75
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,170.62
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,239.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.88
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.69
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18993
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91589
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,61.25
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.06
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-108.19
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38766
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11724
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00539
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,173.25
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,255.25
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,209.88
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,123.62
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,202.75
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,284.88
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92755
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Min),A,133.88
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Max),A,208.12
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,172.25
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,163.75
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,234.38
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.62
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.87
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27727
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68969
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.94
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31316
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01274
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03386
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,160.5
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,250.38
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,200.75
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,82.25
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,186.75
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,276.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84292
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Min),A,136.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Max),A,228.75
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,168.25
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,159.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,257.75
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.62
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.25
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24187
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86221
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.5
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.25
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-154.69
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31368
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00035
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00877
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,159.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,255.62
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,181.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,283.12
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.44
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80941
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Min),A,121.12
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Max),A,201.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,163.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,145.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,222.12
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.5
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.75
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
