Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1848
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99878
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,89.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.31
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.94
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.5
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37563
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01299
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.03041
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,172.88
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,283.62
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,233.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,204.62
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,310.62
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86734
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Min),A,111.25
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Max),A,185.25
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,142.75
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,132.62
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,202.62
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.62
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.31
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16872
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,85.75
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-136.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33419
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02235
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02007
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,133.38
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,250.25
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,188.75
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,161.88
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,272.25
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88412
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Min),A,116.88
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Max),A,178.5
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,144.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,136.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,196.5
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16115
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,95.5
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.44
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.56
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,144.25
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3593
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03334
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.03664
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,150.12
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,243.5
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.88
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,86.5
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,177.38
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,272.62
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78103
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Min),A,115.75
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Max),A,178.5
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,142.75
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,139.12
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,202.38
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.75
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.94
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18618
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,34.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,87.88
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.19
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.69
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,51.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35088
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04677
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02028
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,157.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,243.12
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,193.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,186.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,271.25
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.87
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80755
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Min),A,121.62
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Max),A,208.5
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,156.5
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,149.25
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,235.38
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.5
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.69
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26094
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.75
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.31
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.81
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32958
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0425
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03697
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,152.38
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,244.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,192.25
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,97.12
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,184.75
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,273.12
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78384
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
