Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Min),A,99.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Max),A,175.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,146.5
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.25
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,202.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.62
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21166
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.44
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,162.56
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32192
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06276
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01567
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,131.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,239.75
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,47.12
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,95.5
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,154.38
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,266.75
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8854
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Min),A,95.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Max),A,154.75
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,117.12
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.25
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,180.88
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.38
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.88
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16612
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93924
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,179.81
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,104.56
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26192
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03581
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05235
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,108.62
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,196.38
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.62
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,140.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,220.75
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84656
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Min),A,72.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Max),A,124.62
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,88.75
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.38
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10668
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.81
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,37.5
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26116
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10106
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04298
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,89.25
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,161.62
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.75
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,191.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86911
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Min),A,83.88
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,100.88
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.5
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17488
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92392
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.81
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.12
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23616
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03941
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00877
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,99.12
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,149.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,175.38
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85559
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Min),A,70.88
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Max),A,127.38
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,88.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.56
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15383
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92917
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.75
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23409
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00261
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00273
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,157.12
