Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.88
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,174.5
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86532
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95233
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Max),A,105.88
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.06
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14202
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91455
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.94
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.56
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-130.75
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23058
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00121
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00243
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,80.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,136.38
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89316
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93625
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Max),A,93.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,67.38
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.75
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12905
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81201
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.38
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.5
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20134
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02736
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00694
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,66.62
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,112.75
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,99.25
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,89.12
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,135.75
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86447
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9454
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.69
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16344
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71426
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.63
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.5
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.69
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19377
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01686
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02547
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,65.5
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,138.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,87.62
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,88.62
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,158.75
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86084
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95114
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Max),A,108.12
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.88
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.94
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12425
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89453
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.25
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20378
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04994
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01527
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,76.38
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,150.38
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,172.75
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86612
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Min),A,65.75
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Max),A,105.75
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.56
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15837
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88418
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.44
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,46.69
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19936
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06337
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02422
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
