Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,89.5
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,120.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.38
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,137.88
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75055
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Min),A,97.88
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Max),A,170.25
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,129.75
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,119.5
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.12
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.94
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19576
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75219
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.81
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.62
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24184
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03822
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01592
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,113.38
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,186.88
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.62
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,134.88
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,195.75
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77911
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Min),A,106.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Max),A,175.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,129.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,118.38
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.88
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.19
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15102
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7387
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.5
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24858
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0143
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02138
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,116.62
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,191.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,143.12
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,56.75
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,199.5
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81497
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Min),A,76.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Max),A,129.62
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,101.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.38
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.38
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.81
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.38
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15492
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69641
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.75
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-173.56
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2264
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02266
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01894
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,152.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,52.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,112.25
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,166.88
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85528
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Min),A,79.38
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Max),A,131.62
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.5
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.12
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14412
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82382
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.88
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.87
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,114.56
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24294
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0504
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01955
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,103.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,157.25
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.62
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,121.12
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,177.25
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72006
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Min),A,83.5
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Max),A,131.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,103.25
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.88
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,158.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.13
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14766
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86206
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
