Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.94
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-158.69
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,170.5
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2632
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02489
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00404
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,161.38
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.12
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,79.12
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,192.75
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.13
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7875
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Min),A,83.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Max),A,158.75
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,178.75
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.62
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.19
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19561
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62664
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.88
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.25
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26287
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05681
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06444
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,103.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,175.38
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,139.25
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,28.88
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,90.25
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,132.25
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,194.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83188
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Min),A,105.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Max),A,191.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,147.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.88
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,205.62
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.07
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18813
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72134
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.63
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.81
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,53.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2751
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00414
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0396
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,120.88
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,217.62
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.62
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,141.38
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,228.5
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86191
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Min),A,91.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Max),A,173.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,134.38
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,116.88
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,200.38
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.12
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.13
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18022
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80261
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.44
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-120.19
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29531
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00197
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03978
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,114.5
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,197.88
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,101.25
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,224.38
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82257
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95767
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Min),A,78.38
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Max),A,170.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,127.5
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.5
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,184.5
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.44
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.19
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15276
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61126
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94833
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.06
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.81
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-75.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24068
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03252
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05885
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,89.12
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,203.62
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,113.12
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,216.25
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87732
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96347
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Min),A,68.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Max),A,156.12
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,90.25
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,174.88
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.12
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
