Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.69
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.69
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15334
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68804
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92483
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.56
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17855
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04527
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0406
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,76.5
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,165.38
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.25
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,38.75
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,97.12
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,183.62
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79785
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Min),A,94.75
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Max),A,190.88
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,126.88
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,209.38
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.56
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1899
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60476
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94153
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.18
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.94
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,143.69
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21126
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02971
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02788
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,107.62
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,199.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.25
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,218.12
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82751
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Min),A,78.25
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Max),A,129.12
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,101.88
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,144.88
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.69
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.75
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1595
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70037
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94113
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.25
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.87
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-179.94
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18889
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04979
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03511
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.25
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,57.12
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,115.62
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89999
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Max),A,128.88
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,99.12
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.25
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.81
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.5
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14296
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63348
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95328
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.38
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19164
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06087
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03297
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,92.12
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,143.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.62
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,55.75
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,161.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Max),A,134.12
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,101.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.75
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.88
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.5
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.19
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15138
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54537
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.93
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.07
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20293
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04424
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01814
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,93.5
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,152.38
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,174.88
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
