Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Max),A,137.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,106.88
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,154.5
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.75
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.44
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.5
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17516
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65026
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.75
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-142.06
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-76.06
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20665
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00835
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03786
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,97.12
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,155.75
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,121.38
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,172.12
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Max),A,137.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,95.25
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,158.12
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.88
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.81
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14577
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62118
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.88
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.25
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,36.13
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2145
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08641
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03655
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,178.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.12
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,198.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95517
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Min),A,55.88
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Max),A,108.88
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,75.25
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.44
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.69
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11888
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50542
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,116.62
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,125.56
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17967
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07338
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02562
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,70.62
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,126.88
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.12
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,62.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,147.25
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92132
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96243
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Min),A,62.12
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Max),A,154.12
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,105.5
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.62
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1574
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55077
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.38
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.44
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22295
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0934
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03737
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,192.5
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.38
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,54.62
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,204.5
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86908
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Min),A,68.5
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Max),A,133.75
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,98.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.62
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.31
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.12
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14321
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54247
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,173.19
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19927
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04805
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02669
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
