Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,83.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,149.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.88
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,165.5
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89487
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Min),A,63.12
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Max),A,128.5
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,89.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.88
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.19
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.19
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14473
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44842
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.38
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.56
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20034
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03471
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0298
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,77.88
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,147.5
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.75
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,163.5
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84759
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Max),A,123.12
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,96.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16576
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69595
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.69
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.13
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.217
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04482
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03066
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,90.38
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,155.38
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.12
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,170.5
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82238
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Min),A,79.38
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Max),A,132.12
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,110.75
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.75
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19115
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72671
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.94
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.94
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.69
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22261
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03389
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04225
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,95.5
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,149.88
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83572
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96475
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Max),A,149.5
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,99.25
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,163.62
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.75
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.63
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.81
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14598
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7001
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.62
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-78.5
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20375
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04091
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02522
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,162.38
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.25
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,115.75
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73452
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96634
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Max),A,106.5
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,91.88
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.69
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.5
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15425
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40859
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,176.5
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-109.81
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21126
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01851
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0132
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
