Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,98.12
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,136.62
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.75
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,155.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8294
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Min),A,79.12
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Max),A,163.62
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,103.38
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,186.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.69
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.19
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21324
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39745
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.62
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.06
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.32
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23879
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02135
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02461
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,96.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,178.88
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.25
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,121.62
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,201.38
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84515
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Min),A,104.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Max),A,172.12
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,144.75
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,133.25
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,197.75
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.62
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.81
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.5
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26888
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59722
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.31
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.44
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,134.31
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27477
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04234
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03365
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,119.25
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,192.75
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,162.12
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,90.62
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,148.12
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,219.12
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87042
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Max),A,146.25
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,113.75
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.62
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,176.75
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.75
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.19
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.69
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26226
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52181
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.62
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.25
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23384
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01167
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04707
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,88.25
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,161.12
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.62
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,105.75
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,114.5
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,191.25
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79757
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Min),A,65.88
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Max),A,172.38
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,116.25
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,200.62
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.12
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.75
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.37
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23204
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5548
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.19
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.56
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24187
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00978
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04421
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,78.38
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,191.62
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.88
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,219.62
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92157
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95743
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Min),A,66.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Max),A,152.62
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,115.62
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.25
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.06
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17571
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
