Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.19
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,74.69
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27031
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05763
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03169
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,80.12
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,173.75
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.38
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92685
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Min),A,111.5
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Max),A,170.38
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,141.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,127.75
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,182.62
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.25
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20925
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82437
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.25
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.87
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,178.13
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27599
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04674
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02101
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,129.75
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,192.62
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,51.75
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,150.38
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,204.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9078
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8912
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Min),A,119.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Max),A,166.5
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,138.62
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,127.75
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,178.62
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21053
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83081
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.31
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.81
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.247
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05934
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04662
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,129.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,188.88
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.75
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,142.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,200.12
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94025
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92822
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Min),A,102.12
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Max),A,149.88
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,123.38
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,129.62
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,170.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.62
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19817
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8894
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.69
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.62
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2415
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02794
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0392
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,116.38
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,169.62
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,71.5
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,147.5
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,190.12
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86816
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91037
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Min),A,118.75
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Max),A,228.38
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,180.62
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,147.75
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,241.88
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,195.75
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24907
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90231
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.13
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-117.69
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28533
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04265
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05235
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,132.62
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,249.88
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,196.88
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,162.62
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,263.5
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82553
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90903
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Min),A,133.62
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Max),A,220.5
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,182.25
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
