Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,146.75
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,226.38
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.75
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25252
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88208
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.56
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.69
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.69
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2831
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06123
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05495
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,147.62
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,239.62
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,199.25
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,161.12
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91351
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90579
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Min),A,105.5
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Max),A,223.88
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,140.62
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,133.88
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,230.38
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.13
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17208
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.06
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.69
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,51.69
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27236
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03426
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06258
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,112.88
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,236.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.25
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,68.12
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,146.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,245.88
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88452
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92456
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Min),A,101.38
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Max),A,200.62
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,158.25
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,210.88
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.62
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.25
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18978
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91293
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.12
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,165.69
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-140.56
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26076
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04677
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06697
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,112.25
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,213.88
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,170.62
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,125.38
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,224.12
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84573
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Min),A,68.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Max),A,148.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,97.25
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.88
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.69
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10329
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9508
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.31
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.94
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2047
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04189
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03883
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,162.12
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.12
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,106.25
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,173.5
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86242
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Min),A,81.12
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Max),A,193.88
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,129.5
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,211.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.12
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.56
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18627
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8728
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93359
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.94
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.94
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-107.37
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2358
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05348
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06709
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,92.88
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,206.62
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,223.75
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
