Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91049
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Min),A,97.25
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Max),A,204.25
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,146.5
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,220.38
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22734
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82608
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95782
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-134.56
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.19
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25548
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02672
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06313
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,109.5
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,218.12
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,60.5
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,133.12
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,234.25
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93088
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Min),A,74.88
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Max),A,189.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,118.12
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,209.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.25
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.81
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18871
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.25
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22234
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02922
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04488
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,87.12
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,203.25
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.75
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,50.75
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,119.38
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,224.25
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79174
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Max),A,153.5
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,111.62
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,114.62
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.75
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15373
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95041
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.19
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.62
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-168.38
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22774
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04894
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02107
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,170.5
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,184.25
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84994
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Max),A,140.62
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,106.62
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,158.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.88
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.44
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1848
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93548
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.56
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.94
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22515
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06664
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01915
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,79.38
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,152.88
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,78.38
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85193
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Max),A,132.88
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.38
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14653
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92984
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88144
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.37
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.19
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,160.5
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17784
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02672
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03105
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
