Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,67.25
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,137.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,153.5
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94931
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Max),A,196.75
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,125.62
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,228.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.88
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.19
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22588
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89841
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88186
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.5
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21172
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0345
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03862
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,63.75
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,204.25
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.25
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,83.88
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,103.62
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,236.88
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92779
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Max),A,158.25
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,100.88
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,186.88
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.12
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.63
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16103
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90982
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91687
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.19
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.56
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-169.44
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19203
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03667
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05153
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,64.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,177.12
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,92.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,207.25
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Min),A,104.75
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Max),A,171.75
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,131.5
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,131.38
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.5
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18022
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87652
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.892
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.5
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23415
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04012
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02788
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,112.88
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,175.75
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.88
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,114.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,139.5
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,212.38
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89892
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Max),A,165.12
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,124.62
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,194.12
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.25
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.56
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20388
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89639
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.13
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.88
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-80.06
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24602
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01091
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04686
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,68.5
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,173.25
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.38
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,112.25
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,202.5
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86947
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94803
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Max),A,94.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,71.88
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.37
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17595
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89499
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86807
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.06
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.25
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.31
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
