Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18273
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03731
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0468
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,99.75
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,96.25
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,129.38
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87872
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9498
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Max),A,102.88
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,72.12
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21004
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84298
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93698
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.75
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.94
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.18
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16832
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03301
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04372
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,109.88
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,83.75
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,138.12
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89374
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95413
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Max),A,112.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,77.38
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.12
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.19
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16582
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.892
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.88
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.19
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,66.44
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16484
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01186
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03633
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,135.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,160.25
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85446
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92111
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95517
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Max),A,124.38
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12468
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87607
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88824
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.81
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-154.63
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15496
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0641
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01671
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,131.88
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79794
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88205
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9382
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Max),A,104.62
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,70.12
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.56
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07497
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85153
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.88
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,113.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14726
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06569
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01717
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,107.5
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,69.88
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,118.75
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.25
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74966
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93524
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8945
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.12
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06535
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84674
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89593
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
