Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.75
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.31
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04204
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79174
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91745
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.31
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.12
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,114.12
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08885
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0182
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01344
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,45.25
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,83.88
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76584
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87518
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88757
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,70.12
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.13
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.37
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05156
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80041
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85403
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.31
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.94
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-126.81
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08995
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02098
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01982
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,77.5
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,85.75
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7738
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82034
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.897
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,39.62
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,96.12
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,58.38
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.56
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06007
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74392
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83282
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.31
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.31
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-126.44
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09993
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02586
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02525
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,103.12
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,108.38
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83093
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89236
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88775
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.56
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.75
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04677
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60229
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87463
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.44
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.12
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-101.31
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09532
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03346
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01866
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,79.5
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.75
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82019
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84286
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8782
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,69.88
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.87
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.94
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04518
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60253
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82293
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.75
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-76.25
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08321
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03386
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02559
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
333033,Bellingham Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,81.75
