Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,84.25
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77221
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8023
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84576
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,59.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.5
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03362
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87771
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87814
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.38
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,77.88
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0804
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03053
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0277
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,53.25
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8649
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88101
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84442
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,32.75
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03932
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83117
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81115
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.13
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-136.37
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.43
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07201
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03014
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01891
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,53.5
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85696
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85025
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85925
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04152
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71365
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7846
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-146.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-160.37
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07796
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02599
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02611
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,72.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,53.5
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87466
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90915
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90234
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,39.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06593
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62673
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77029
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.44
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.06
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,90.44
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08504
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00893
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0248
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,77.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84982
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88098
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87201
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,36.38
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.44
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.19
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04033
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67147
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84683
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.94
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.69
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.06
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
