Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08272
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02736
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01884
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,73.38
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88089
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89883
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86978
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,34.5
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,79.38
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.31
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04155
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60317
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85782
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-168.38
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07805
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00859
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00716
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,86.62
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86828
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89639
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87597
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.38
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.44
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04372
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50631
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86682
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.37
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.5
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,168.88
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08418
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0157
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0092
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,48.75
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86554
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88473
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85803
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,62.5
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.25
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05208
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54723
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88522
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.75
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.44
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,42.44
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08809
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01335
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02773
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,45.25
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,70.5
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87259
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81933
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89004
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06047
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72314
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85406
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.81
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,115.94
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,135.13
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.092
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00447
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0182
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,78.38
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84945
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87372
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,65.5
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06065
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89108
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81329
