Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.18
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-131.06
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-109.63
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08232
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00056
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00801
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,44.12
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,71.88
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,78.25
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77865
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87292
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88321
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07518
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80816
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83926
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.87
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.75
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-145.94
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08968
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01173
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01485
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,43.62
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,79.88
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77679
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77224
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86752
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,39.62
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.44
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04952
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68029
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80771
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.06
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-138.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.87
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08193
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01854
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01955
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,46.25
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,74.25
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.81
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84869
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88702
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8584
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,35.88
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.69
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05455
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51513
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78885
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-126.13
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-82.19
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07924
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04179
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0309
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,70.38
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,80.25
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87643
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86514
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86542
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Max),A,67.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.75
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.56
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0526
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55312
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81988
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.62
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.56
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0855
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0248
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02593
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,51.38
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.38
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,82.12
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79831
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89517
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86154
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Max),A,64.62
