Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,47.25
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.43
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05937
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72168
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87689
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.94
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.94
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,130.31
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0887
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01604
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02287
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,44.12
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,60.25
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81582
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87781
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88937
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.44
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.69
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06868
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66195
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89111
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.19
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.44
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10326
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00752
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01411
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,91.5
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84558
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90118
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90259
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.88
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07308
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66107
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81698
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.31
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-112.69
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09554
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00206
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01689
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,51.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,79.88
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,88.75
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89093
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85077
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91504
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.56
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0706
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82544
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83929
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.5
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-174.25
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10426
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00658
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01036
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,59.12
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,92.5
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86569
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84259
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89096
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,56.75
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.94
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05299
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79403
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91446
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.94
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10253
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01979
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01592
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
