Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85022
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86596
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88775
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,73.75
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.94
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06621
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67321
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89825
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.81
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.63
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10808
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00597
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02535
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,81.62
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,65.62
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,88.12
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85119
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84421
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92114
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,89.62
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,66.62
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.31
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08998
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81903
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85669
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.81
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.69
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-71.5
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12422
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0038
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02693
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,97.38
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.38
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,105.38
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83362
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90289
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9158
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,85.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.5
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09056
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67108
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9039
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.12
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.62
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,179.63
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11965
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00627
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02232
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,94.12
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.62
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,72.5
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,103.12
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84826
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85913
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95862
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,58.5
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,123.75
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,96.62
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.19
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.75
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12877
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75738
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93039
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.5
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1523
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01482
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01402
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,67.12
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,132.12
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,140.25
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86917
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84979
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89804
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,47.12
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,93.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.69
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00661
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86233
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92047
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.5
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.56
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.69
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1592
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06319
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01204
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
