Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,102.62
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,61.25
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,111.62
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86374
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91879
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,98.5
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,65.62
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.88
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.69
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06889
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80389
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91498
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.13
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.5
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,148.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12313
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03548
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01799
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,107.88
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,118.12
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87524
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95624
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91849
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,50.12
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10848
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62277
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92578
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.25
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-159.07
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12902
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01955
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03371
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,93.12
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,23.5
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,107.88
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89673
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94833
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91043
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,89.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,66.88
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.63
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.94
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0956
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70663
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91876
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.13
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.5
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,99.5
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1382
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00294
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04558
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,99.38
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,71.62
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,109.88
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86172
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94177
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93603
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,59.75
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,114.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,79.62
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.25
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02043
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91699
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,62.63
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2361
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.20992
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01326
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,111.25
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85849
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94376
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93216
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,65.5
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,99.5
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.62
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11278
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79535
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93506
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.25
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.25
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
