Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,171.62
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15038
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02684
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04619
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,109.75
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,94.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,127.25
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89044
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,67.75
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,106.38
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,84.38
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.12
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.94
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13478
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85907
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93912
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.38
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.25
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.44
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18581
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00307
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0519
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,117.5
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91458
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95865
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94391
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,64.62
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,97.25
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,79.25
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12459
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73791
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92288
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.63
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.81
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-122.75
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1538
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02745
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03413
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,75.38
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,108.5
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,54.25
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,99.62
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,129.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91955
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94812
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,117.62
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.75
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.88
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.13
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13561
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74591
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92056
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.69
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-131.19
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16942
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00981
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04143
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,80.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,128.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,44.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9053
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,137.38
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,108.62
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.56
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16793
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79818
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94397
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.44
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.19
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19908
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00932
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04936
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,93.25
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,148.62
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,115.25
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,163.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92004
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96008
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95727
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,77.62
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,125.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.88
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.81
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
