Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16176
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89853
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92132
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.94
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-96.44
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19203
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0182
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04891
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,88.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,135.88
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,112.5
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,153.75
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89364
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9628
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,147.62
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,106.38
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.25
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.62
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15413
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88122
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.5
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-141.75
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.19
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20394
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0153
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02751
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,93.62
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,158.38
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.75
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,50.62
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,116.88
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,173.62
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93878
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95346
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,68.38
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,120.88
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,146.88
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14681
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92071
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.93
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.19
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-133.94
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18816
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01424
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03536
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,131.25
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,108.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,158.25
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90747
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96451
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,132.62
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,106.25
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.75
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.69
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1378
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88956
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.88
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.81
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-130.06
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21224
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00124
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03703
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,142.88
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.38
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,58.75
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,116.25
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,168.12
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96564
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,77.38
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,124.88
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,98.25
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.12
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.87
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11263
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.94
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.5
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23894
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02617
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03328
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,85.38
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,141.5
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.75
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,125.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
