Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,74.5
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,127.88
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,100.75
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,157.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.12
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.57
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15969
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89935
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.69
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.56
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-147.56
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25139
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01668
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04219
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,87.62
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,148.62
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.75
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,82.88
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,122.12
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,180.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96466
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,142.5
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,116.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,121.62
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,168.75
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.75
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.63
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.81
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17748
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88428
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.63
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.88
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.5
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24648
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03999
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04253
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,104.75
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,157.62
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.75
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,186.25
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,81.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,129.75
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,105.62
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.88
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.12
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.88
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1584
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88479
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.5
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24828
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03404
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04826
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,149.12
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.75
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,129.38
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,97.62
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,162.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,116.62
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,123.62
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.38
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21843
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81347
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.12
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.31
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.31
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25795
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03746
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06038
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,116.12
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,182.62
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.62
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,144.25
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,203.75
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,98.12
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,191.5
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,133.75
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,131.62
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,212.62
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.25
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.19
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21282
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76196
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.88
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.44
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28054
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00572
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05449
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,119.88
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,214.38
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.25
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
