Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,152.38
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,234.62
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94656
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,117.25
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,176.25
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,148.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,144.88
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,199.5
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.44
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.25
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23058
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75055
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.06
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,66.75
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28505
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02559
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0464
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,140.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,197.88
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,166.12
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,220.5
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91354
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95843
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,187.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,149.62
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,147.38
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,209.62
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,170.25
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.69
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.94
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23159
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85568
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.75
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.75
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31313
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05388
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04088
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,147.5
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,226.38
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.38
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,169.12
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,251.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93924
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,122.88
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,207.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,167.5
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,145.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,235.75
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,191.88
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.44
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26799
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89874
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.75
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,89.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32131
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13597
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04414
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,128.5
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,242.5
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,190.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,89.5
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,159.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,265.38
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,93.25
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,177.38
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,134.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,201.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.38
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.44
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13555
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-83.56
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33275
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.12148
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02577
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,108.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,194.75
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,152.62
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,109.88
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,158.25
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,229.62
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,158.75
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,106.88
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,128.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,181.25
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.37
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21892
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94244
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.44
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.06
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.5
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24822
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02132
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05049
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
