Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,83.25
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,169.5
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.75
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,55.5
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,106.25
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,143.75
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,112.12
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,168.75
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,141.75
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,147.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,195.75
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22014
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93371
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.75
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28701
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02812
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05281
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,124.62
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,183.88
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,161.25
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,215.12
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,106.38
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,169.12
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,133.88
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,146.25
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,197.5
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.25
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.56
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20812
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93594
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.31
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.5
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.44
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29998
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06545
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02281
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,131.12
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,190.5
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,54.12
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,99.5
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,170.25
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,225.12
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,111.75
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,186.62
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,141.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,142.62
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,214.25
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.38
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18752
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.5
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29854
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05052
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00545
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,138.12
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,208.62
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,170.62
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,238.25
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,124.88
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,192.38
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,150.5
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,157.12
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,225.88
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.62
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.81
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20754
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.88
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.94
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3088
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05104
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01991
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,138.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,213.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,177.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,244.25
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,109.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,196.38
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,148.88
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,146.62
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,225.62
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.88
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.87
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20699
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
