Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.31
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-156.13
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32934
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0453
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03609
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,134.38
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,214.38
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,173.12
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,245.5
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,183.75
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,134.38
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,136.62
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,217.12
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.88
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.56
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19118
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.37
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33962
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02034
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04952
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,122.62
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,214.62
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,250.25
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,85.88
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,167.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,112.88
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,210.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19979
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.69
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.19
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,74.31
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32546
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08623
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03136
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,104.5
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,186.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.12
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,154.5
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,150.62
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,234.25
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,104.12
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,184.12
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,138.38
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,148.5
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,220.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.12
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.31
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22637
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.93
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.13
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,54.37
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35308
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.14635
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02608
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,215.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,254.75
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,130.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,221.75
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,175.25
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,175.38
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,259.75
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,213.62
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.13
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3069
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.87
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.36837
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.12636
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02467
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,155.88
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,254.38
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,204.38
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,112.75
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,204.75
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,293.75
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,111.5
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,192.12
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,149.88
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,161.88
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,235.75
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.38
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
