Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26955
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.31
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.19
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.38
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3734
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.16432
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03777
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,136.38
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,229.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,175.75
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,62.62
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,125.62
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,192.5
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,269.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,115.62
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,187.88
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,147.12
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,164.62
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,231.5
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.75
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.56
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28042
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.56
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.25
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3929
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.16008
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01588
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,150.5
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,219.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,49.62
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,134.75
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,197.12
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,265.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,114.38
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,198.12
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,152.5
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.75
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,154.12
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,243.88
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.06
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29186
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.31
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.44
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38009
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0819
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03557
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,146.38
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,238.12
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,189.12
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,149.5
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,189.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,279.38
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,103.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,184.38
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,141.38
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,140.75
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,209.62
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.88
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.38
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26058
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.19
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.19
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-154.94
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33635
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01827
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02861
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,125.75
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,245.12
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.62
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,91.88
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,164.5
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,273.38
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,78.88
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,140.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,106.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,172.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.88
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.06
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22661
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92251
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,169.12
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27367
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0854
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01311
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,96.88
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,166.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,112.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,136.25
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,205.75
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
