Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,69.88
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,163.25
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,110.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,199.5
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.12
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.94
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21236
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87561
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.19
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.25
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28334
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04469
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01384
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,94.5
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,201.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.12
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,56.25
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,88.62
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,131.88
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,238.38
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,97.5
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,165.88
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,127.12
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,128.12
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,198.62
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.5
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23577
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89358
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.75
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.93
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,68.68
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31713
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01363
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03941
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,125.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,199.12
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,163.25
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,81.38
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,156.38
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,231.62
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92682
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,124.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,236.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,166.62
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,156.12
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,253.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.94
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26265
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92242
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.44
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,36.13
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33721
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04475
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04274
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,151.25
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,271.25
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.25
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,76.62
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,180.12
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,290.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90072
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,99.12
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,170.5
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,124.88
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.75
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,202.25
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.5
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25737
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91632
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.44
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.94
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-128.75
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30217
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0623
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01781
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,124.62
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,196.75
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,153.25
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,100.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,152.75
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,230.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92175
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,98.25
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,164.5
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,122.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.12
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,180.12
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18206
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88244
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.56
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-136.37
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28954
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02602
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01439
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
