Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,123.25
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,199.5
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,156.88
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,148.62
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,220.12
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,112.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,197.38
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,145.12
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,131.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,217.5
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.38
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23302
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83606
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.19
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.31
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,115.31
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3438
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07189
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.028
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,146.62
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,242.62
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,166.12
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,262.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94919
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,98.62
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,202.25
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,148.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,217.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,170.88
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.94
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23955
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80725
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.31
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.19
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,63.57
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31267
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07903
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03172
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,125.25
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,226.88
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,245.25
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,95.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,183.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,138.75
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,127.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,206.62
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.37
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20433
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80737
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.13
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.44
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-107.63
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28566
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02672
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01949
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,121.38
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,208.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,165.62
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,153.62
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,231.62
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,73.75
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,177.38
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,121.5
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,205.38
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.38
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.12
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20134
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79895
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.56
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.06
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.56
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25426
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00343
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0349
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,89.5
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,205.12
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.25
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,76.62
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,232.5
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91009
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94354
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,168.25
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,132.12
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.5
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,189.75
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.12
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.63
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17482
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74502
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.44
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.63
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,164.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23665
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00475
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01479
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
