Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,182.62
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,148.38
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,133.5
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,209.5
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77636
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95499
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,78.25
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,160.62
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,117.88
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.75
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.31
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.69
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1462
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77594
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.44
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.75
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,129.19
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23598
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00826
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01393
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,105.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,177.38
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.38
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,38.12
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,120.12
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,190.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87796
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94946
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,106.62
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,176.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,136.88
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,123.25
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,191.38
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.62
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.56
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17745
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82782
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.19
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.19
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27291
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03087
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02315
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,129.38
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,209.75
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.25
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,144.75
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,225.38
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94504
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92148
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,114.62
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,178.62
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,144.62
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,127.5
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,193.62
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.88
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16243
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.25
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.19
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,132.63
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29738
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01097
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02278
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,136.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,209.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,25.75
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,50.62
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,151.38
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,224.88
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Min),A,95.62
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Max),A,175.25
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,128.12
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,116.75
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,188.88
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.12
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.31
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15828
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.44
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.19
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-156.56
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24767
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01723
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02446
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,190.5
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.25
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,25.75
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,130.75
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,205.25
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89267
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Min),A,92.25
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Max),A,168.75
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,122.25
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.12
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,182.88
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.12
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.19
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13875
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
