Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.5
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.5
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.62
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22444
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01118
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04051
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,103.38
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,180.88
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,123.5
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,196.5
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9429
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Min),A,92.12
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Max),A,161.5
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,124.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,115.25
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,184.62
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.94
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13375
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96869
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.5
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.56
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-71.44
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24813
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04063
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01759
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,171.88
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,129.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,198.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Min),A,74.5
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Max),A,199.62
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,128.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,108.38
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,221.88
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.88
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.12
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15599
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75311
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.06
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.18
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24572
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00404
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02736
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,88.38
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,212.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,27.5
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,121.38
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,238.25
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Max),A,138.12
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,98.12
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.25
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.87
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.19
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1574
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54522
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.56
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.82
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,179.56
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20146
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01512
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01027
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,74.5
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,152.62
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.88
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,43.62
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,118.38
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,179.38
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,122.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,91.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.62
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.37
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.56
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14531
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7091
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-71.12
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21584
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04616
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00377
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,136.38
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96698
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,144.25
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
