Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.25
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.19
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12078
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95218
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-177.63
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,144.94
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25151
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06349
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01534
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,89.75
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,164.88
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.62
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,113.38
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,180.88
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,67.25
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,140.75
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,98.5
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.12
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.88
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10964
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.5
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.69
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,96.88
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21044
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0067
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02028
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,75.5
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,150.75
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,99.75
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93008
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,67.12
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,130.12
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,93.38
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.5
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.31
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07442
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86874
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.37
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.88
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.44
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17638
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02611
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02742
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,64.75
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,130.25
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,160.88
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,46.38
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,122.25
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.12
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.75
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06419
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91757
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.07
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,148.88
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19762
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11836
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02947
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,126.5
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,31.62
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,95.25
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.13
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.058
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8573
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91128
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.94
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16814
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00383
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00035
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,37.5
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,100.62
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,93.75
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,27.38
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,90.25
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,139.62
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
