Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93487
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,56.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,156.38
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,107.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.12
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,166.38
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.88
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16283
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7431
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.69
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.69
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,155.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21334
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00212
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01042
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,172.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,88.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,104.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,180.62
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88937
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,74.38
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,155.75
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,115.75
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.75
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,167.25
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.25
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16329
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61288
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96905
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.63
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.69
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22301
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03163
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02968
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,87.75
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,170.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.75
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,185.62
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89828
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,83.88
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,189.38
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,137.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.62
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,206.12
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.75
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.75
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16405
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,60.5
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.75
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.62
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-85.75
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.338
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00044
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00166
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,131.62
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,243.75
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,87.88
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,169.12
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,265.25
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84356
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,108.75
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,193.88
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,145.75
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,129.88
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,210.5
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.12
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.25
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14006
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.19
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.25
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,165.38
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30761
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04326
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00798
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,122.88
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,225.88
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.88
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,146.75
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,243.75
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86899
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,99.88
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,207.25
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,150.62
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,127.88
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,236.5
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.75
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.19
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20665
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.63
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27276
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06484
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00795
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
