Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,110.88
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,216.5
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,141.38
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,248.88
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91101
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,98.25
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,167.62
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,133.25
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.62
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20092
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,171.94
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27031
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13008
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00804
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,108.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,183.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.88
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,73.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,142.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,210.12
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,62.38
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,163.5
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,107.25
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.31
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15917
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95438
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94034
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.75
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.12
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21862
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06175
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01076
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,65.75
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,167.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.88
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,190.88
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,108.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.88
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.75
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12953
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.19
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.75
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.69
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20046
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01518
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00685
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,45.38
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,127.62
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,77.62
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,161.38
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94223
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,125.75
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,91.12
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.44
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.152
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91107
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.44
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.06
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-148.31
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19384
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07256
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0117
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,75.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,138.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,103.12
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,164.25
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94153
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,117.75
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,88.38
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16838
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-135.31
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2614
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.12694
