Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00871
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,138.38
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,107.12
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,176.38
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,136.88
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,86.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,170.38
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.68
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12813
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.13
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.31
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.37
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24034
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05657
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00325
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,154.88
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.75
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,108.25
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,187.38
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,67.88
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,190.88
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,134.38
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.88
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,232.12
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.88
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26146
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79217
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92941
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.44
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,51.5
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23998
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03389
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02602
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,73.75
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,206.25
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.38
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,117.75
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,247.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96817
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,60.12
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,184.88
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,113.25
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,219.38
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.38
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.75
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18279
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86831
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94836
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.81
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.19
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.56
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23134
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01305
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03365
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,71.38
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,198.5
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.88
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,98.88
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,102.5
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,235.38
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88083
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,114.38
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,89.12
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.12
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.31
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17595
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94418
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,100.19
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2246
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10567
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00044
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,71.5
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,122.38
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.62
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,138.75
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,152.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95673
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,56.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,159.62
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,100.5
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,183.75
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16094
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91592
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,3.5
