Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.37
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.5
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23128
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.12197
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00734
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,164.25
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,191.38
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,143.88
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,74.25
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.69
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14583
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93295
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.31
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21074
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07729
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01018
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,43.75
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.12
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,57.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,29.88
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,116.38
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93008
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,120.62
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,93.25
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.63
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07076
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93436
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.94
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,60.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2174
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10118
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00691
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,60.62
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,125.62
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.38
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,97.38
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,154.5
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89963
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90378
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,193.25
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,133.25
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,203.38
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.75
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10005
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.88
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.44
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.19
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26293
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08339
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02428
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,81.25
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,198.88
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.25
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,220.38
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,90.38
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,225.38
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,149.12
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,250.5
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.75
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.44
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20357
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9108
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.56
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.12
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.12
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26079
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10909
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01695
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,88.25
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,226.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.12
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,77.12
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,126.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,259.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,118.88
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,259.88
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,193.12
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
