Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,145.12
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,269.38
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,220.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16463
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.19
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,157.37
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37264
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.23589
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01598
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,117.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,253.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,191.38
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,108.62
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,153.62
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,277.88
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94571
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94388
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,163.75
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,116.5
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,180.75
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.88
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.94
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14311
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91156
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.25
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.19
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,178.06
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22927
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10436
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03853
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,73.5
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,162.75
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,94.88
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,189.62
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,143.12
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,98.75
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,165.62
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18468
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91937
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9245
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.5
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,104.13
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20027
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05745
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0287
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,158.62
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.25
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,60.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,181.5
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95352
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,77.88
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,203.38
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,149.38
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,226.38
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.62
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.75
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24392
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87668
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.94
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.56
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26082
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02889
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0569
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,105.62
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,218.88
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,34.25
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,133.5
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,242.62
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,69.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,159.75
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,118.38
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,190.25
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2199
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90002
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91742
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.63
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.31
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-168.19
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22078
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03658
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02977
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,166.88
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.75
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,100.88
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,112.62
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,197.75
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
