Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,80.25
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,180.62
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,126.25
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,111.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,202.75
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.88
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.5
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21666
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83676
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94211
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.69
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.69
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,139.62
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23357
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02391
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04753
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,196.88
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,112.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,127.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,219.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8096
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,113.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,223.75
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,174.25
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,126.75
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,240.38
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,190.75
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.75
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25148
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76086
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92853
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.06
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.19
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2643
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0005
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05013
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,120.5
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,241.5
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,62.75
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,134.12
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,257.12
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91995
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,67.38
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,207.38
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,136.12
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,228.62
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.75
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.31
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.81
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22799
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81582
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.12
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.87
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24874
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05763
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06389
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,79.88
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,224.38
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,246.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84735
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92136
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,208.5
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,138.38
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,214.62
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15685
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91861
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.31
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-132.63
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26567
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02431
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03145
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,249.5
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,164.12
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,51.12
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,118.12
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,257.62
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91934
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96201
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,41.5
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,173.75
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,86.88
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,183.38
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.94
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1649
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8266
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93115
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.44
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-128.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19963
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0453
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04689
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
