Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,225.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.62
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,95.88
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,240.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78842
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95438
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,64.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,123.88
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,94.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.81
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17147
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81695
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.5
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.44
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-67.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21782
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01015
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04707
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,70.88
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,154.5
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.62
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,90.25
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,172.38
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95673
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,59.12
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,133.25
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,89.12
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.25
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.12
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.13
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14421
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82193
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.94
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.12
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,123.5
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2246
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.023
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00938
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,81.25
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,157.38
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,174.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95407
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,97.5
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13362
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80893
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9404
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.37
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16905
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02837
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01988
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,133.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,155.62
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8807
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96121
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95737
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,181.25
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,86.5
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,194.75
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.56
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17745
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80035
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85006
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.13
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,172.5
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15392
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05006
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03902
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,48.5
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,188.38
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,60.5
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,64.88
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,201.5
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82818
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,55.75
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,192.62
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,126.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,207.62
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.12
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27611
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68704
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92328
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.56
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.37
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,126.06
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
