Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23558
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09703
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05483
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,62.5
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,200.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,135.25
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,214.88
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86148
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,68.25
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,107.25
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,87.38
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.38
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19481
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74691
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.13
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.32
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.75
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19512
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05806
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05583
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,120.62
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,45.5
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,93.88
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,140.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,146.75
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,81.38
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,163.25
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.31
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1848
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77996
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9379
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.19
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,159.57
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18199
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01967
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0349
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,62.5
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,154.38
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.88
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,80.5
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,170.38
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89725
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,71.62
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,205.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,144.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,218.12
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.75
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19692
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74093
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.94
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.5
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24102
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04656
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0248
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,87.38
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,213.38
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,107.12
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,225.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83444
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,66.12
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,135.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,98.12
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.38
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.62
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16957
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88962
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93915
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.56
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.88
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,105.25
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20998
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08147
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02333
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,140.75
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.75
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,98.25
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,168.62
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75216
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,65.62
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,137.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,100.5
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18328
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
