Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92929
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.75
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21367
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09926
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02812
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,75.12
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,143.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,90.38
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,92.75
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,169.75
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88794
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92435
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,110.12
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.5
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11867
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92355
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.06
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.94
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-74.81
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14372
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09136
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02428
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,35.88
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,114.88
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.12
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,143.62
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86029
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95074
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90646
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,74.75
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.19
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03908
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91669
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.19
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.69
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-86.44
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12782
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00377
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03658
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,78.62
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,50.75
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81622
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89023
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02141
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88501
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.94
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.06
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.06
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11684
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01744
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02681
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,58.5
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86017
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82937
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94897
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,106.25
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,78.75
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05031
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89822
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.94
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,160.75
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,69.94
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15355
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03972
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02235
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,109.38
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,118.25
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80649
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90597
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.909
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,47.12
