Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,87.75
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.25
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03291
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90369
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.75
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.19
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-109.44
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1285
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04778
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02214
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,90.75
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,24.38
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,66.88
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78744
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88766
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88421
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,84.88
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.88
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04277
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78335
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90637
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,87.94
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,40.69
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10222
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00291
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0276
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,93.62
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,104.5
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.25
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72317
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83972
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86865
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,37.62
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.06
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.75
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06017
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44219
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89419
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.38
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.44
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.19
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08412
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00444
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01509
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,73.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.38
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7539
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88031
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87958
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.31
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.12
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07121
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59298
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.62
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,88.94
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08812
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00517
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02345
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,55.12
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,78.75
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.5
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86004
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87735
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86081
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.94
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04869
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63058
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94012
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0851
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02019
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01466
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,40.88
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,28.12
