Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,41.0
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87048
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8193
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8425
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.94
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03151
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81295
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83966
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.13
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.87
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06694
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03059
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00606
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,40.38
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84442
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89718
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86648
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Max),A,58.75
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.81
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04475
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74063
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84381
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.63
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-162.19
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07869
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02669
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01314
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,66.38
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.75
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91397
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87854
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85373
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.75
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.38
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02992
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69458
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93149
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.13
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.63
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08727
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02818
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01872
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,51.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88745
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89026
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86746
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Max),A,70.75
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.25
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.62
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03221
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55862
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9346
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.37
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,155.37
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08705
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02928
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01787
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,78.25
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,84.38
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84842
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91598
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84475
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.19
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.75
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03487
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87491
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.94
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.62
