Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-151.06
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07662
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03554
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01689
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,39.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,61.12
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,70.88
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86304
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93451
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87897
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Max),A,67.88
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.56
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04091
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78021
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9147
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.88
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.13
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-80.25
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09114
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02892
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0262
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,74.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86441
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89749
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87375
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,31.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,56.5
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.25
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05251
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72332
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90814
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,150.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-162.56
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08846
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01756
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01466
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,63.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,53.5
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8323
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80691
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8652
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,63.62
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.06
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04414
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54119
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89114
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.81
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.81
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.56
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08873
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02412
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01628
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,43.5
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84564
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83072
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82779
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,57.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.06
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.44
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03279
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55166
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90924
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.44
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.06
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-129.69
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07628
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03978
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02202
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83749
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86969
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8482
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.06
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.94
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
