Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0078
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76077
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90524
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.62
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09358
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00462
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01213
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,67.12
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,73.62
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89761
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79751
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85034
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,37.38
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.94
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01039
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85742
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,43.88
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-139.94
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1006
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01579
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01436
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,40.12
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85159
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82046
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86978
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,47.75
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.56
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01497
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92233
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.75
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.62
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10924
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03401
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0006
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,61.25
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82889
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87906
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8707
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.38
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01787
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77374
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94424
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.75
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-158.81
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,145.88
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0999
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00069
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0146
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,57.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,80.12
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81045
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82538
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87045
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Min),A,40.88
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.62
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.56
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04396
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83478
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89398
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.31
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.07
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08721
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02184
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02495
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,47.38
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,80.88
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88153
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87121
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8952
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
