Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.32
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06175
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84726
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88632
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.87
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.06
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-112.25
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09496
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02412
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02452
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85522
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87546
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86691
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,59.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05214
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83993
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93573
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.5
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.63
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09352
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02269
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01897
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,46.25
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83456
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89465
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87643
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.44
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04405
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90436
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.87
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.25
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09606
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03948
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.024
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,46.62
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,60.25
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89215
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89978
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87155
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.38
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.31
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03792
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65383
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88888
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.25
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.68
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,174.44
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09297
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03832
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02989
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.58
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,72.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91589
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86654
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,63.38
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.44
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.12
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02919
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58059
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90582
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.44
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.37
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08779
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0385
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.023
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,42.5
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
