Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,82.25
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93725
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87588
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87918
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,38.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,66.38
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.88
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.94
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04054
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58218
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90463
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-140.81
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.88
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09587
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03203
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02119
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,62.25
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90463
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91666
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88659
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,64.38
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.38
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.88
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05025
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5209
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87375
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.06
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.25
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,107.94
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09236
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03789
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02412
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,82.5
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87369
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92294
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87836
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,40.5
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,61.75
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,48.88
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.19
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.69
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05153
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57592
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91699
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.06
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10054
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03474
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02937
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,70.38
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91681
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91345
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88809
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,38.25
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,75.38
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.87
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.38
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05434
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80777
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89926
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.31
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.19
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-94.88
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10195
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03346
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01942
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,82.5
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,66.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86465
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92306
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88211
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,40.5
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,71.88
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.5
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05101
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88406
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89624
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.81
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.13
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-83.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09725
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01735
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00963
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
