Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84347
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88559
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92145
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.06
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07292
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86517
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90243
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.19
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.87
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11327
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00612
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01173
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,95.38
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86566
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90805
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92282
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,64.12
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.31
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07192
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74405
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92425
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.62
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.37
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,54.13
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12477
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01469
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02739
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,60.38
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,87.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95004
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91766
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9115
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,43.62
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.5
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0587
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64034
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89905
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.94
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11128
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04372
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02644
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,53.12
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,86.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.62
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,98.88
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89578
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91086
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9248
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,78.38
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,63.5
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06285
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65597
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91604
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.94
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.06
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11495
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03139
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0273
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,87.38
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,98.88
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.931
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93057
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,83.5
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,62.12
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.5
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08074
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8468
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92554
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.63
