Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-159.25
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.19
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12706
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0215
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01988
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,92.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.62
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,77.25
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86844
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87659
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95734
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,84.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,115.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,94.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.94
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13158
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62094
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92761
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-102.75
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15428
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00346
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0331
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,94.12
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,125.12
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,106.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,132.12
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8999
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86352
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9552
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,117.38
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,92.12
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.62
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.88
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12844
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69766
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89841
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.81
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15138
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0165
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03706
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,68.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,127.25
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.75
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,136.12
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89725
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87579
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,63.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,102.62
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,78.5
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10842
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74472
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89645
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.56
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.69
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13317
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02473
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03252
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.5
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.92
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,72.5
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,111.75
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,85.38
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,121.38
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81601
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89352
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95087
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,63.88
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,113.12
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,87.5
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.75
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.25
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11501
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9295
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9386
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.06
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.56
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.81
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14556
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00078
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03017
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,73.25
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,121.12
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,133.75
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88455
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95612
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94199
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,99.88
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,75.88
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.62
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
