Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02351
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95117
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.44
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23482
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.18532
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00697
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,59.88
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,105.38
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,91.75
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,125.88
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8717
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92062
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.88
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12691
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89718
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93524
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.75
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-134.25
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-96.94
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12999
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02232
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02525
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,82.38
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84717
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94156
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,117.38
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,74.62
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12639
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80258
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91913
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.5
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.06
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-149.19
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13915
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0313
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02458
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,127.5
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,147.62
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93384
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,76.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,141.12
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,103.12
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.62
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,161.62
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.13
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16414
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83938
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,51.62
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.93
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-142.31
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.44
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21202
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05147
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02977
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,84.75
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,173.38
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,194.88
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,80.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,134.5
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,100.88
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.5
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.38
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.88
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.69
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15389
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89914
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.06
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.06
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,38.69
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24108
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05296
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02351
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,98.75
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,178.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,136.25
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,210.12
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89218
