Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,69.88
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,132.5
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,164.75
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.56
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14287
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93829
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92184
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.44
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,149.06
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20479
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05681
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02559
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,138.38
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.12
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,105.75
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,112.62
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,176.12
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89844
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,61.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,111.5
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,85.88
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.25
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13005
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91681
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.12
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21801
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0819
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03352
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,70.5
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,118.12
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,97.25
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,101.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,150.75
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93313
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,74.25
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,161.75
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.25
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.62
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20491
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80893
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.31
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,118.69
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.221
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03886
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06041
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,86.62
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,176.12
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.75
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,45.75
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,91.88
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,117.12
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,197.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93289
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,145.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.12
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.88
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.88
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.69
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21645
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84213
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94827
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.69
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-178.37
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21913
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00475
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04146
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,115.88
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,157.88
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.62
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,141.12
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,181.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95456
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,88.38
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,181.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,143.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,127.25
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,216.75
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.5
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26146
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92648
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.75
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.37
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.12
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24977
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06297
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04552
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,100.25
