Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,191.38
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,155.12
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,139.25
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,228.38
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88159
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,102.25
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,205.5
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,143.5
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,134.5
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,237.12
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.62
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.13
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26436
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9465
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.06
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.94
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26299
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11763
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03703
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,112.25
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,214.75
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,153.12
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,97.62
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,146.25
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,250.25
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93057
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,105.88
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,171.75
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,137.88
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,144.25
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,220.75
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.38
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.69
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31252
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79086
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95386
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.94
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.56
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,168.62
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2622
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05992
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0609
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,118.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,184.88
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.38
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,56.62
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,107.88
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,156.62
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,233.12
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,89.75
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,128.5
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,177.38
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.38
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24349
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77835
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.25
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.5
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,50.12
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21849
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05367
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04714
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,98.62
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,151.88
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.62
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,105.62
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,188.88
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,113.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,168.75
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,141.12
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,156.62
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,199.5
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.25
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.37
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20043
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8931
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,53.5
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.81
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.44
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32024
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0472
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02785
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,128.88
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,214.38
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,178.5
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,97.5
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,176.25
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,246.12
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9097
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,107.5
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,165.5
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,137.25
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,141.5
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,202.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.75
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.44
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21303
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.94
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,133.69
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27541
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09413
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02467
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
