Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,117.75
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,197.5
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.88
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,94.62
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,153.75
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,231.25
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92074
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,111.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,164.12
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,141.25
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,188.88
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.62
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.81
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25209
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82589
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.13
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.25
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,178.5
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24816
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05849
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02071
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,121.38
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,190.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.25
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,209.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88006
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,128.5
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,221.62
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,171.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,157.75
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,251.12
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.88
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.63
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26467
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95047
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.19
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.62
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28795
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09853
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03001
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,137.25
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,235.38
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,184.62
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,78.75
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,168.62
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,270.88
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88156
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,110.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,184.75
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,154.88
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,141.5
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,215.25
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.31
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28933
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89419
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.94
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,157.44
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29702
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07109
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03792
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,132.75
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,220.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.62
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,163.5
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,248.88
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87903
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,107.38
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,179.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,143.38
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,149.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,202.12
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.75
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.19
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25124
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94546
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,53.75
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.69
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,69.25
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31176
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00478
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03008
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,148.25
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,222.75
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,187.38
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,195.38
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,248.75
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92929
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,133.88
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,238.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,175.62
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,178.12
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,251.12
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,207.12
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.19
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33486
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94757
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
