Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.25
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2983
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05183
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04091
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,144.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,250.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,102.25
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,191.62
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,264.25
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93661
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,108.38
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,260.62
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,168.5
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,137.62
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,276.38
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.62
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.75
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24681
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94449
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91604
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.56
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.81
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.31
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25527
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06026
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06038
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,115.5
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,274.62
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,177.38
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,36.62
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,148.5
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,292.5
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.953
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,119.12
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,225.12
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,172.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,146.5
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,249.62
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.75
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.5
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25994
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93283
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.63
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.56
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,166.88
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27523
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06041
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06654
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,128.25
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,236.38
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.5
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,156.88
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,263.25
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95315
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,121.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,205.38
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,156.75
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,147.38
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,224.5
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.31
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21529
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94687
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.38
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.94
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,54.75
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27126
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0121
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06712
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,224.38
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.62
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,159.75
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,249.12
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96551
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,121.12
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,235.25
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,169.12
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,146.62
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,252.5
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.44
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22036
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.5
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,82.31
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31435
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.1686
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01006
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,127.25
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,237.38
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.75
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,164.5
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,262.5
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,115.5
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,201.5
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,153.62
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,156.75
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,235.88
