Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.88
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.63
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23073
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,47.38
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.63
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,48.75
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32909
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04976
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02681
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,135.62
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,243.12
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,182.25
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,106.62
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,173.75
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,270.75
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,124.62
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,208.38
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,168.25
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,174.62
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,244.38
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,207.12
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.44
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23217
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93423
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.56
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.94
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30327
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08666
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03658
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,130.25
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,211.88
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.88
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,185.88
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,259.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,102.38
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,187.88
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,146.88
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,157.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,231.62
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.12
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.19
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18907
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93527
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,55.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3308
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10997
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02452
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,102.62
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,188.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.88
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,168.62
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,243.5
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,108.5
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,194.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,163.38
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,160.5
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,219.12
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.06
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2611
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92004
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90842
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.5
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,173.06
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28328
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04155
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06465
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,109.88
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,201.25
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.75
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,55.25
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,171.5
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,230.5
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,101.88
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,197.62
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,142.25
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,147.62
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,255.88
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,186.88
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2809
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89316
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.75
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.25
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.56
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28298
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09487
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09648
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,117.38
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,214.75
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,104.38
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,164.25
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,273.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
